Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,transformer,,Temperature,C,19.8
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.63
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,transformer,,Temperature,C,19.8
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
918013,Kerrs Crescent Marston,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,transformer,,Temperature,C,19.7
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
918013,Kerrs Crescent Marston,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,transformer,,Temperature,C,19.7
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
918013,Kerrs Crescent Marston,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,transformer,,Temperature,C,19.7
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
918013,Kerrs Crescent Marston,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,transformer,,Temperature,C,19.6
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
918013,Kerrs Crescent Marston,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,transformer,,Temperature,C,19.6
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
918013,Kerrs Crescent Marston,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
918013,Kerrs Crescent Marston,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.11
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
918013,Kerrs Crescent Marston,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
