Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,transformer,,Temperature,C,19.4
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
918013,Kerrs Crescent Marston,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,transformer,,Temperature,C,19.4
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
918013,Kerrs Crescent Marston,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
918013,Kerrs Crescent Marston,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
918013,Kerrs Crescent Marston,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
918013,Kerrs Crescent Marston,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
918013,Kerrs Crescent Marston,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,64.1
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
918013,Kerrs Crescent Marston,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
918013,Kerrs Crescent Marston,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
918013,Kerrs Crescent Marston,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
