Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
918013,Kerrs Crescent Marston,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,transformer,,Temperature,C,19.4
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
918013,Kerrs Crescent Marston,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.23
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,transformer,,Temperature,C,19.4
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
918013,Kerrs Crescent Marston,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
918013,Kerrs Crescent Marston,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
918013,Kerrs Crescent Marston,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
918013,Kerrs Crescent Marston,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.89
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,74.3
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,transformer,,Temperature,C,19.5
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
918013,Kerrs Crescent Marston,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,transformer,,Temperature,C,19.6
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.73
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
918013,Kerrs Crescent Marston,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,transformer,,Temperature,C,19.6
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.42
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
918013,Kerrs Crescent Marston,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
