Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,transformer,,Temperature,C,19.6
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.48
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
918013,Kerrs Crescent Marston,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,transformer,,Temperature,C,19.6
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
918013,Kerrs Crescent Marston,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.69
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,transformer,,Temperature,C,19.7
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
918013,Kerrs Crescent Marston,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.08
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,transformer,,Temperature,C,19.7
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
918013,Kerrs Crescent Marston,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,61.8
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.76
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,transformer,,Temperature,C,19.8
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
918013,Kerrs Crescent Marston,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.46
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,transformer,,Temperature,C,19.8
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
918013,Kerrs Crescent Marston,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,61.8
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,transformer,,Temperature,C,19.8
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
918013,Kerrs Crescent Marston,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.17
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,transformer,,Temperature,C,19.9
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
918013,Kerrs Crescent Marston,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,transformer,,Temperature,C,19.9
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
918013,Kerrs Crescent Marston,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
