Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,transformer,,Temperature,C,20.0
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
918013,Kerrs Crescent Marston,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,66.2
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,transformer,,Temperature,C,20.0
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
918013,Kerrs Crescent Marston,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,transformer,,Temperature,C,20.0
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
918013,Kerrs Crescent Marston,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,52.7
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
918013,Kerrs Crescent Marston,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
918013,Kerrs Crescent Marston,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
918013,Kerrs Crescent Marston,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
918013,Kerrs Crescent Marston,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.29
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
918013,Kerrs Crescent Marston,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.55
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,63.2
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
918013,Kerrs Crescent Marston,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
