Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
918013,Kerrs Crescent Marston,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.31
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,69.0
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.56
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
918013,Kerrs Crescent Marston,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.73
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
918013,Kerrs Crescent Marston,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.91
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
918013,Kerrs Crescent Marston,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.1
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,transformer,,Temperature,C,20.2
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
918013,Kerrs Crescent Marston,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.63
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,transformer,,Temperature,C,20.2
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
918013,Kerrs Crescent Marston,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.5
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.69
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,transformer,,Temperature,C,20.2
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
918013,Kerrs Crescent Marston,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.81
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.56
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,transformer,,Temperature,C,20.2
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
918013,Kerrs Crescent Marston,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.43
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,transformer,,Temperature,C,20.2
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
918013,Kerrs Crescent Marston,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
