Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.06
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
918013,Kerrs Crescent Marston,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.46
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
918013,Kerrs Crescent Marston,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.32
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
918013,Kerrs Crescent Marston,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.1
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
918013,Kerrs Crescent Marston,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.04
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
918013,Kerrs Crescent Marston,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,68.5
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.35
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
918013,Kerrs Crescent Marston,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.76
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,78.4
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.54
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
918013,Kerrs Crescent Marston,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.58
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,67.9
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.63
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
918013,Kerrs Crescent Marston,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.03
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,84.4
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.7
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.79
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
918013,Kerrs Crescent Marston,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
