Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.39
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,84.4
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.8
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,transformer,,Temperature,C,20.4
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.78
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
918013,Kerrs Crescent Marston,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.15
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,87.8
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.8
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,transformer,,Temperature,C,20.5
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.94
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
918013,Kerrs Crescent Marston,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.86
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,80.4
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,transformer,,Temperature,C,20.5
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
918013,Kerrs Crescent Marston,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
